Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
