Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
