Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
