Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
