Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
