Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
