Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
