Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
