Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
