Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,145.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,146.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
