Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,93.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,160.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,152.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,154.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,46.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,49.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,205.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
