Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,42.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,176.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,42.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,69.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,174.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,168.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
