Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,41.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,172.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,139.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,146.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,92.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,154.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,164.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,159.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
