Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,160.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,146.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,97.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,176.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,168.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,180.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,192.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,147.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,177.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,183.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,140.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,156.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,181.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,168.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,143.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,179.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,162.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.53
