Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,155.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,182.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,173.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,174.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,218.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,212.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,106.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,46.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,222.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,189.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,89.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,100.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,161.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,238.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,49.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,204.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,170.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,50.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,144.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,185.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,207.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,103.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
