Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,199.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,230.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,180.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,123.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,155.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,181.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,223.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,111.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,42.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,177.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,198.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,199.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,190.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,200.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,63.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,148.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,153.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,199.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,189.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,153.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,181.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,208.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,185.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,145.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
