Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,155.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,239.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,188.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,150.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,60.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,249.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,195.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,42.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,174.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,118.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,237.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,200.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,104.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,113.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,45.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,49.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,210.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,200.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,109.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,160.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,220.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,182.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,102.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,59.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,179.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,242.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,191.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,110.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
