Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,217.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,191.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,105.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,217.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,198.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,138.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,97.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,106.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,42.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,172.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,230.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,204.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,149.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,103.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,41.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,172.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,239.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,240.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,109.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,113.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,181.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,242.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,204.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,105.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,173.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,221.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,186.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,96.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,101.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
