Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,165.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,229.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,186.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,58.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,170.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,243.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,192.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,106.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,43.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,158.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,210.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,181.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,101.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,178.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,176.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,162.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,249.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,179.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,104.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,61.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,183.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,243.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,187.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,150.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,112.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
