Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,52.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,61.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,216.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,253.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,197.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,160.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,104.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,118.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,51.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,64.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,211.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,264.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,186.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,78.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,164.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,103.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,115.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,53.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,62.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,90.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,220.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,257.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,163.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,150.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,106.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,59.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,180.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,244.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,144.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,100.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,197.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,248.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,161.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,100.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,235.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
