Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,191.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,226.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,57.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,168.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,237.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,110.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,100.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,155.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,182.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
