Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
