Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
