Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
