Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
