Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
