Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
