Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
