Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
