Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
