Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,74.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,67.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,77.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,69.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
