Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,144.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,70.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,148.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,72.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,64.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,71.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,156.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
