Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,90.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,162.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,189.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,114.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,44.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,185.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,115.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,120.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,43.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,179.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,112.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,87.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,184.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
