Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,43.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,181.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,146.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,190.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,114.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,49.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,202.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,108.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,57.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,116.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,236.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,52.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,104.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,215.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,111.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,52.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,111.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,214.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.2
