Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,86.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,199.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,118.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,196.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,122.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,46.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,190.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,121.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,201.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,49.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,204.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,111.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,195.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
