Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,59.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,49.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,173.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,205.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,50.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,70.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,209.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,52.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,156.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,217.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,123.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,50.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,65.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,206.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,135.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,68.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,52.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,67.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,213.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,140.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,57.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,189.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,116.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
