Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,188.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,44.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,185.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,178.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,84.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,197.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,44.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,103.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,82.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,194.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,119.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
