Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,186.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,117.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,49.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,206.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,130.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,74.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,200.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,90.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,110.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,57.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,235.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,51.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,208.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,100.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,41.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,72.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,170.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
