Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,182.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,151.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,149.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,97.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,159.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,156.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
