Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,141.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,137.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,147.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,65.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,160.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,155.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,147.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,94.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
