Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,90.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,185.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,101.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,166.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,72.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,168.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,50.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,208.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,100.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,160.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
