Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,47.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,195.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,102.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,84.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,117.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,52.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,116.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,216.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,109.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,84.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,171.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,40.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,67.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,165.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,86.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,143.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,163.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,147.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
