Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,154.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,78.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,155.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,40.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,93.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,170.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,97.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,175.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,101.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,80.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,160.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
