Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,147.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,77.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
