Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,62.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,9.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,61.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,9.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
