Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,9.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,9.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
