Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,12.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,52.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,59.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,71.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,60.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
