Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
