Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
