Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
