Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,16.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,55.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.99
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.57
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,10.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
