Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,10.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.92
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,10.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.44
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.04
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,10.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.23
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.48
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,12.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.59
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.9
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
880472,STAPLEFORD NOTTINGHAM ROAD POL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
